Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776753,Worcester Street - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
776753,Worcester Street - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
