Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.26
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.64
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.62
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776753,Worcester Street - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776753,Worcester Street - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776753,Worcester Street - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.27
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.82
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776753,Worcester Street - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
