Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.3
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776753,Worcester Street - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.98
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.9
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
776753,Worcester Street - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.03
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
776753,Worcester Street - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.51
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.23
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
776753,Worcester Street - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.46
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.25
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
776753,Worcester Street - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.29
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.36
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.43
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
776753,Worcester Street - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.47
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.51
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.75
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
776753,Worcester Street - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.64
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.3
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.17
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.63
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.53
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
776753,Worcester Street - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.75
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.68
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.08
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
776753,Worcester Street - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.57
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.94
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.84
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.97
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
776753,Worcester Street - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.97
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.48
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.78
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.62
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
776753,Worcester Street - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.21
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.72
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.61
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
776753,Worcester Street - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
