Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.45
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.87
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.32
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
776753,Worcester Street - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.17
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.23
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.99
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.64
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.77
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
776753,Worcester Street - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.59
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.75
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.47
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.78
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
776753,Worcester Street - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.32
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.49
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.34
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
776753,Worcester Street - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.04
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.1
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.78
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
776753,Worcester Street - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.07
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.19
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.73
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
776753,Worcester Street - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.7
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.23
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
776753,Worcester Street - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.85
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.77
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.5
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.15
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
776753,Worcester Street - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.08
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.5
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.3
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
776753,Worcester Street - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.52
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.24
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.77
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
776753,Worcester Street - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.49
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.46
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.95
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
776753,Worcester Street - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.79
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.16
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.57
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
776753,Worcester Street - Kidderminster,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.36
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.41
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.36
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.6
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
