Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.98
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,67.28
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
776753,Worcester Street - Kidderminster,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.37
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.33
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.3
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.11
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.12
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
776753,Worcester Street - Kidderminster,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.11
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.9
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.91
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
776753,Worcester Street - Kidderminster,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.21
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.32
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.55
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.05
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
776753,Worcester Street - Kidderminster,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.79
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.86
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.67
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.62
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
776753,Worcester Street - Kidderminster,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.39
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.12
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.12
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.4
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.56
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.55
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.61
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
776753,Worcester Street - Kidderminster,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.7
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.26
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.79
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.3
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.49
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.16
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,69.6
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
776753,Worcester Street - Kidderminster,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.79
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.6
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.42
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.17
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.78
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.38
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
776753,Worcester Street - Kidderminster,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.11
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.47
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.48
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.5
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.11
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.83
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.33
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
776753,Worcester Street - Kidderminster,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.53
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.6
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.51
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.26
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.27
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.23
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.15
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
776753,Worcester Street - Kidderminster,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.39
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.08
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.96
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.89
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.13
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
776753,Worcester Street - Kidderminster,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.29
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.5
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.88
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.04
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.36
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.22
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.52
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
776753,Worcester Street - Kidderminster,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.65
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.4
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.23
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
