Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.38
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.41
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
776753,Worcester Street - Kidderminster,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.04
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.63
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.8
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.65
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.32
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.41
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.95
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
776753,Worcester Street - Kidderminster,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.66
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.54
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.06
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.62
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.16
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
776753,Worcester Street - Kidderminster,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.78
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.25
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,10.7
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.64
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.09
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.82
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
776753,Worcester Street - Kidderminster,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.63
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.43
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,10.7
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.35
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.01
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.87
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
776753,Worcester Street - Kidderminster,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.6
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.08
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.35
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.01
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.29
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
776753,Worcester Street - Kidderminster,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.73
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.83
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.58
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
776753,Worcester Street - Kidderminster,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.09
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.33
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.58
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.87
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
776753,Worcester Street - Kidderminster,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.45
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.51
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.38
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.85
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.57
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
776753,Worcester Street - Kidderminster,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.02
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.74
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.79
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.06
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776753,Worcester Street - Kidderminster,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.74
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.98
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.15
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776753,Worcester Street - Kidderminster,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.75
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.19
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.37
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
776753,Worcester Street - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776753,Worcester Street - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776753,Worcester Street - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
