Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.45
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.85
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.03
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.09
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.46
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.9
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776753,Worcester Street - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.24
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.5
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776753,Worcester Street - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.33
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.28
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.88
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776753,Worcester Street - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.35
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.62
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
776753,Worcester Street - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.3
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.02
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.89
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776753,Worcester Street - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.81
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.79
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776753,Worcester Street - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.8
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.75
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
776753,Worcester Street - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.58
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
