Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.01
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
776753,Worcester Street - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.07
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.7
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
776753,Worcester Street - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.85
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.44
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.8
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
776753,Worcester Street - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.02
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.99
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.01
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
776753,Worcester Street - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.19
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.19
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.89
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
776753,Worcester Street - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.42
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.25
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776753,Worcester Street - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.15
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.12
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.48
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
776753,Worcester Street - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.86
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.45
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.0
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.34
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.95
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
776753,Worcester Street - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.98
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.88
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.7
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.17
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.54
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.25
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
776753,Worcester Street - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.62
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.86
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.02
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.73
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
776753,Worcester Street - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.23
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.3
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.75
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,69.58
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
776753,Worcester Street - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.66
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.03
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.2
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.16
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.58
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,73.03
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
776753,Worcester Street - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.57
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.6
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
