Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.09
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.86
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,76.75
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
776753,Worcester Street - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.09
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.15
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,79.46
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
776753,Worcester Street - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.73
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.3
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.1
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.77
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.03
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
776753,Worcester Street - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.14
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.26
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.6
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.22
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.49
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.9
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,76.07
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
776753,Worcester Street - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.15
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.25
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.59
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.75
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.97
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
776753,Worcester Street - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.76
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.0
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,10.7
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.72
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.95
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776753,Worcester Street - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.55
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.5
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.47
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,10.6
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.28
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.68
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
776753,Worcester Street - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.59
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.15
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.5
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.19
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,10.6
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.52
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,76.02
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
776753,Worcester Street - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.14
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.53
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.97
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.32
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,10.6
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.29
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.42
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
776753,Worcester Street - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.73
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.37
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.3
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,10.6
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.36
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.95
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
776753,Worcester Street - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.81
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.2
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.79
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,10.6
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.75
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.37
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
776753,Worcester Street - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.41
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.9
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.89
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.85
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.6
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
776753,Worcester Street - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.78
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.05
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.48
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
