Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.32
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,77.51
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
776753,Worcester Street - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.31
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.9
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.26
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.82
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.4
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.01
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.96
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,81.18
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
776753,Worcester Street - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.38
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.2
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.82
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.24
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.2
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.71
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.77
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
776753,Worcester Street - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.54
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.24
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.85
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.24
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.11
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.46
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
776753,Worcester Street - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.96
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.95
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.01
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.1
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.42
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
776753,Worcester Street - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.25
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.07
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.8
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.43
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.28
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.5
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.03
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.07
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,81.27
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
776753,Worcester Street - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.98
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.21
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.72
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.0
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.48
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.58
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.36
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
776753,Worcester Street - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.17
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.34
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.72
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.7
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.67
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.3
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.52
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.84
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,84.68
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
776753,Worcester Street - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.34
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.9
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.81
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.2
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.07
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
776753,Worcester Street - Kidderminster,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.78
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.4
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.38
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.43
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,10.4
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.82
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.49
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
776753,Worcester Street - Kidderminster,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.45
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.19
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.58
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.59
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.49
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
776753,Worcester Street - Kidderminster,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.29
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.35
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.7
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.47
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
776753,Worcester Street - Kidderminster,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.26
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.8
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.03
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.96
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.06
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.22
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
