Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.61
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.16
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.29
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.36
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.81
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,71.45
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
776753,Worcester Street - Kidderminster,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.9
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.73
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.85
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.39
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,79.11
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
776753,Worcester Street - Kidderminster,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.58
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.2
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.17
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.3
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
776753,Worcester Street - Kidderminster,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.42
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.05
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.18
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.23
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.37
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
776753,Worcester Street - Kidderminster,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.12
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.71
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776753,Worcester Street - Kidderminster,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.62
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.6
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.79
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.64
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
776753,Worcester Street - Kidderminster,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.55
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.86
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.69
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776753,Worcester Street - Kidderminster,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.8
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.84
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
776753,Worcester Street - Kidderminster,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776753,Worcester Street - Kidderminster,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776753,Worcester Street - Kidderminster,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-02-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
