Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
