Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.49
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.41
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.51
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
