Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.13
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776753,Worcester Street - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.47
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.28
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.66
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.78
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776753,Worcester Street - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.73
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.77
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
776753,Worcester Street - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.87
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.1
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.34
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
776753,Worcester Street - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.26
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.96
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
776753,Worcester Street - Kidderminster,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.01
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.93
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.03
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
776753,Worcester Street - Kidderminster,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.96
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.71
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.12
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
776753,Worcester Street - Kidderminster,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.17
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.58
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
776753,Worcester Street - Kidderminster,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.93
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.5
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
776753,Worcester Street - Kidderminster,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.37
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.7
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.44
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
776753,Worcester Street - Kidderminster,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.34
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.63
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.51
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.63
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
776753,Worcester Street - Kidderminster,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.77
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.42
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
