Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.51
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.84
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
776753,Worcester Street - Kidderminster,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.65
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.08
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.1
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
776753,Worcester Street - Kidderminster,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.73
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.8
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.29
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.53
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.88
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
776753,Worcester Street - Kidderminster,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.03
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.99
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.55
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.72
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
776753,Worcester Street - Kidderminster,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.32
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.4
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.8
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.26
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
776753,Worcester Street - Kidderminster,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.13
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.04
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.05
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
776753,Worcester Street - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.16
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.12
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.08
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
776753,Worcester Street - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.5
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.45
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.04
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
776753,Worcester Street - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.66
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.94
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.22
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
776753,Worcester Street - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.02
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.61
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.4
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.76
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.36
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.91
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
776753,Worcester Street - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.36
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.67
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.36
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
776753,Worcester Street - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.87
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.29
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
776753,Worcester Street - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.24
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.95
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
