Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.46
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.36
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
776753,Worcester Street - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.31
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.48
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.55
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.94
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
776753,Worcester Street - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.81
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.5
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.76
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
776753,Worcester Street - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.38
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.27
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.92
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
776753,Worcester Street - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.18
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.87
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.31
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.38
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
776753,Worcester Street - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.98
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.28
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.01
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
776753,Worcester Street - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.75
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.75
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.3
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
776753,Worcester Street - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.02
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.16
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
776753,Worcester Street - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.1
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.62
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.11
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
776753,Worcester Street - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.66
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.02
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.31
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776753,Worcester Street - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.16
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.47
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.22
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
776753,Worcester Street - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.46
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.46
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.94
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
776753,Worcester Street - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.18
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.72
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.11
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.78
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
