Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.31
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.8
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.61
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.99
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.18
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
776753,Worcester Street - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.29
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.65
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.33
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.82
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
776753,Worcester Street - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.38
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.42
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.38
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.88
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.65
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.08
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.24
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
776753,Worcester Street - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.05
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.42
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.11
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.76
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.92
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.02
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,75.42
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
776753,Worcester Street - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.77
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.19
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.52
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.3
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
776753,Worcester Street - Kidderminster,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.29
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.16
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.51
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
776753,Worcester Street - Kidderminster,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.95
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.66
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.48
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.39
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
776753,Worcester Street - Kidderminster,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.15
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.8
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.62
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
776753,Worcester Street - Kidderminster,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.31
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.9
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.52
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
776753,Worcester Street - Kidderminster,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.2
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.3
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.41
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
776753,Worcester Street - Kidderminster,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.48
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.07
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.76
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,67.28
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
776753,Worcester Street - Kidderminster,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.41
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.39
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.3
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
776753,Worcester Street - Kidderminster,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
