Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.88
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.84
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
776753,Worcester Street - Kidderminster,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.89
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.64
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.68
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776753,Worcester Street - Kidderminster,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.3
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776753,Worcester Street - Kidderminster,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.5
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776753,Worcester Street - Kidderminster,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.56
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
776753,Worcester Street - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776753,Worcester Street - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
