Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-02-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
776753,Worcester Street - Kidderminster,2023-02-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
