Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
