Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
