Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
