Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776753,Worcester Street - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.57
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.48
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776753,Worcester Street - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.96
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.44
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776753,Worcester Street - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.72
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
