Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.26
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
776753,Worcester Street - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.15
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.34
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
776753,Worcester Street - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.06
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.33
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.61
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
776753,Worcester Street - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.51
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.35
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.72
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.91
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
776753,Worcester Street - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.79
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.59
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.85
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.3
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
776753,Worcester Street - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.22
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.65
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.15
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
776753,Worcester Street - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.94
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.2
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
776753,Worcester Street - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.32
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.81
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.25
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
776753,Worcester Street - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.51
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.83
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.86
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
776753,Worcester Street - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.96
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.52
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.92
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
776753,Worcester Street - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.56
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.14
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.27
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
776753,Worcester Street - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.74
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.77
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.87
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.52
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.36
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
776753,Worcester Street - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.6
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.3
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
