Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.93
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.95
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
776753,Worcester Street - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.46
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.01
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.32
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.2
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
776753,Worcester Street - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.63
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.4
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.53
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.4
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.59
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.42
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.4
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
776753,Worcester Street - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.07
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.52
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.64
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,67.27
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
776753,Worcester Street - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.08
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.59
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.34
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.4
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
776753,Worcester Street - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.03
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.6
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.19
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.87
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.83
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
776753,Worcester Street - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.18
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.4
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.21
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.94
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.9
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
776753,Worcester Street - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.55
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.01
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.82
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.27
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.75
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
776753,Worcester Street - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.87
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.3
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.01
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.9
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.13
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
776753,Worcester Street - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.1
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.2
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.89
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
776753,Worcester Street - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.73
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.5
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.39
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.43
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.31
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
776753,Worcester Street - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.59
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.49
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.74
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.74
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.4
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
776753,Worcester Street - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.04
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.82
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.24
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.84
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
