Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.34
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.03
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.5
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
776753,Worcester Street - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.98
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.5
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.24
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.97
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.1
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.29
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
776753,Worcester Street - Kidderminster,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.51
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.9
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.17
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.73
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.11
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
776753,Worcester Street - Kidderminster,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.54
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.56
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.99
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,71.82
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
776753,Worcester Street - Kidderminster,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.53
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.4
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.84
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.61
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.13
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
776753,Worcester Street - Kidderminster,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.01
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.2
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.02
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.03
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
776753,Worcester Street - Kidderminster,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.66
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.23
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.92
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.16
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.41
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,71.61
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
776753,Worcester Street - Kidderminster,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.89
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.56
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.57
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.9
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.69
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
776753,Worcester Street - Kidderminster,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.3
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.09
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.56
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.64
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,70.75
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
776753,Worcester Street - Kidderminster,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.62
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.4
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.14
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.04
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.18
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.23
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
776753,Worcester Street - Kidderminster,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.16
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.5
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.48
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.66
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,74.93
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
776753,Worcester Street - Kidderminster,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.21
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.6
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.46
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.94
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.18
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
776753,Worcester Street - Kidderminster,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
776753,Worcester Street - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
776753,Worcester Street - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.46
776753,Worcester Street - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.54
776753,Worcester Street - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
