Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.9
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.11
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.0
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.72
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.23
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.25
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
776753,Worcester Street - Kidderminster,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.86
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.15
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.6
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.2
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.29
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
776753,Worcester Street - Kidderminster,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.21
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.91
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.2
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.78
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,74.84
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
776753,Worcester Street - Kidderminster,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.2
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.92
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.9
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.3
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.97
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.9
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,72.51
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
776753,Worcester Street - Kidderminster,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.09
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.6
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.6
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.4
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.99
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.75
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,75.18
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
776753,Worcester Street - Kidderminster,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.2
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.33
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.49
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.02
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.73
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.47
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.29
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
776753,Worcester Street - Kidderminster,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.34
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.4
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.91
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.48
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
776753,Worcester Street - Kidderminster,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.2
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.3
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.2
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
776753,Worcester Street - Kidderminster,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.69
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.62
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.63
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.04
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
776753,Worcester Street - Kidderminster,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.09
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.79
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.04
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776753,Worcester Street - Kidderminster,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.21
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.63
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
776753,Worcester Street - Kidderminster,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
776753,Worcester Street - Kidderminster,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
