Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.41
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
776753,Worcester Street - Kidderminster,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776753,Worcester Street - Kidderminster,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-02-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-02-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-02-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-02-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-02-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
