Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
