Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.81
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.44
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.25
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.81
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.11
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776753,Worcester Street - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.19
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.51
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
776753,Worcester Street - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.6
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.46
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776753,Worcester Street - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.28
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.86
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
776753,Worcester Street - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.66
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
776753,Worcester Street - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.73
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.39
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.04
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
776753,Worcester Street - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.8
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.27
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
776753,Worcester Street - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.37
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
