Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.35
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.07
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
776753,Worcester Street - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.95
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
776753,Worcester Street - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.56
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.23
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776753,Worcester Street - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.72
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.28
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
776753,Worcester Street - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.02
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
776753,Worcester Street - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.58
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.87
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
776753,Worcester Street - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.14
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.53
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.15
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
776753,Worcester Street - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.29
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.12
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.39
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.87
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
776753,Worcester Street - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.81
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.05
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.27
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
776753,Worcester Street - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.33
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.9
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.83
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.41
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
776753,Worcester Street - Kidderminster,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.77
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.96
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.96
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.81
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
776753,Worcester Street - Kidderminster,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.15
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.05
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.56
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.19
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
776753,Worcester Street - Kidderminster,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.77
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
