Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.73
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.09
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
776753,Worcester Street - Kidderminster,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.96
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.41
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776753,Worcester Street - Kidderminster,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.78
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.13
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.28
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
776753,Worcester Street - Kidderminster,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.23
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.45
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.83
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.33
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
776753,Worcester Street - Kidderminster,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.61
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.17
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.88
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
776753,Worcester Street - Kidderminster,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.55
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.57
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776753,Worcester Street - Kidderminster,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.9
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.07
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.29
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
776753,Worcester Street - Kidderminster,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.12
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.65
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
776753,Worcester Street - Kidderminster,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.06
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.69
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.53
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776753,Worcester Street - Kidderminster,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.73
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.8
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.09
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.26
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776753,Worcester Street - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.3
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.2
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.66
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.42
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
776753,Worcester Street - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.9
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.65
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.53
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
776753,Worcester Street - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.76
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.71
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.66
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
