Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776753,Worcester Street - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.9
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.61
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.88
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
776753,Worcester Street - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.87
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.87
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776753,Worcester Street - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.59
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.9
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.4
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.28
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.07
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
776753,Worcester Street - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.7
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.21
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.15
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.11
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
776753,Worcester Street - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.89
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.72
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.81
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.04
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
776753,Worcester Street - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.84
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.2
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.14
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.75
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
776753,Worcester Street - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.73
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.01
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.0
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.34
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.64
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
776753,Worcester Street - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.17
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.82
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.2
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.16
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
776753,Worcester Street - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.0
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.35
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
776753,Worcester Street - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.82
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.3
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.9
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.88
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
776753,Worcester Street - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.28
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.79
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.7
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.95
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.91
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
776753,Worcester Street - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.77
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.3
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.6
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.31
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
776753,Worcester Street - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.96
