Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.9
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.4
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
776753,Worcester Street - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.24
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.6
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.21
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.07
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776753,Worcester Street - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.19
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.62
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776753,Worcester Street - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.23
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.18
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.75
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.04
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
776753,Worcester Street - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.65
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.29
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776753,Worcester Street - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776753,Worcester Street - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.42
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776753,Worcester Street - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776753,Worcester Street - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776753,Worcester Street - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
