Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
