Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
