Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
