Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.85
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.69
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
