Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
