Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.01
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.64
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
