Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
776753,Worcester Street - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-02-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
