Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.52
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.66
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.05
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.76
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
