Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.62
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776753,Worcester Street - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.48
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776753,Worcester Street - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.15
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.11
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776753,Worcester Street - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.74
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.96
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776753,Worcester Street - Kidderminster,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.02
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776753,Worcester Street - Kidderminster,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.14
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776753,Worcester Street - Kidderminster,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.19
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
776753,Worcester Street - Kidderminster,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.84
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776753,Worcester Street - Kidderminster,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.68
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776753,Worcester Street - Kidderminster,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776753,Worcester Street - Kidderminster,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.31
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.55
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776753,Worcester Street - Kidderminster,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.49
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776753,Worcester Street - Kidderminster,2023-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.17
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.86
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
