Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.75
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.49
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776753,Worcester Street - Kidderminster,2023-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.65
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
776753,Worcester Street - Kidderminster,2023-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.83
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
776753,Worcester Street - Kidderminster,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.95
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.6
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776753,Worcester Street - Kidderminster,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.14
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.71
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776753,Worcester Street - Kidderminster,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.56
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.66
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776753,Worcester Street - Kidderminster,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.33
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776753,Worcester Street - Kidderminster,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.92
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776753,Worcester Street - Kidderminster,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.52
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776753,Worcester Street - Kidderminster,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.3
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
776753,Worcester Street - Kidderminster,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.26
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776753,Worcester Street - Kidderminster,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.6
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776753,Worcester Street - Kidderminster,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
