Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.39
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776753,Worcester Street - Kidderminster,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.36
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776753,Worcester Street - Kidderminster,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.18
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.55
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776753,Worcester Street - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.02
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776753,Worcester Street - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.44
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776753,Worcester Street - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.24
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.7
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
776753,Worcester Street - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.68
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.74
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776753,Worcester Street - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.38
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776753,Worcester Street - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.1
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.51
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776753,Worcester Street - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.64
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776753,Worcester Street - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.89
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.79
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
776753,Worcester Street - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.68
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.89
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
776753,Worcester Street - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.34
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
