Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.22
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
776753,Worcester Street - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.3
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.38
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
776753,Worcester Street - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.8
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.8
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
776753,Worcester Street - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.35
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776753,Worcester Street - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.4
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776753,Worcester Street - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.47
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.4
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.05
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776753,Worcester Street - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.76
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.7
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776753,Worcester Street - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.16
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.8
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.18
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.36
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776753,Worcester Street - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.85
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.83
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.79
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776753,Worcester Street - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.83
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.85
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776753,Worcester Street - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.1
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.21
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776753,Worcester Street - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.74
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776753,Worcester Street - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
