Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,12.2
