Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.32
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.82
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.25
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.64
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.67
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776753,Worcester Street - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.17
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776753,Worcester Street - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.87
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.57
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776753,Worcester Street - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.74
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.29
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776753,Worcester Street - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
