Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.53
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776753,Worcester Street - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.58
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.6
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776753,Worcester Street - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.15
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.79
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776753,Worcester Street - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.15
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776753,Worcester Street - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.28
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.05
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.42
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776753,Worcester Street - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.94
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.08
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.15
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.93
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776753,Worcester Street - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.85
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.28
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776753,Worcester Street - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.57
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.41
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.02
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776753,Worcester Street - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.56
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.27
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776753,Worcester Street - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.32
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.1
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
776753,Worcester Street - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.85
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.3
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.78
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.24
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
776753,Worcester Street - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.86
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.28
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.06
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.64
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.02
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
776753,Worcester Street - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.15
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.74
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.93
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
776753,Worcester Street - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
