Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.76
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.3
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776753,Worcester Street - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.81
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.68
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.21
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
776753,Worcester Street - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.11
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.81
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.52
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
776753,Worcester Street - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.92
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.92
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.42
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
776753,Worcester Street - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.04
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.26
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776753,Worcester Street - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.88
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.51
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776753,Worcester Street - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.6
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.15
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.84
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
776753,Worcester Street - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.48
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.71
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.02
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
776753,Worcester Street - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.62
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.3
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.03
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
776753,Worcester Street - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.78
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.81
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.79
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
776753,Worcester Street - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.65
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.83
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
776753,Worcester Street - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.48
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.58
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.83
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
776753,Worcester Street - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.14
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
