Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.53
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776753,Worcester Street - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.57
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.91
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.97
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776753,Worcester Street - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.77
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.93
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776753,Worcester Street - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.04
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.6
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.05
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.46
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
776753,Worcester Street - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.89
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.39
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.61
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
776753,Worcester Street - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.04
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.41
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.03
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
776753,Worcester Street - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.91
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.72
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.71
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
776753,Worcester Street - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.08
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.42
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.33
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.62
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
776753,Worcester Street - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.43
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.81
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.66
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.3
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.76
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
776753,Worcester Street - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.38
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.32
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.79
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.94
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776753,Worcester Street - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.83
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776753,Worcester Street - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.28
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.82
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
776753,Worcester Street - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.77
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,11.9
