Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.72
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.84
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
776753,Worcester Street - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.09
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.59
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776753,Worcester Street - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.22
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
776753,Worcester Street - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.32
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.66
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
776753,Worcester Street - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.42
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.88
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776753,Worcester Street - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.67
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.67
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776753,Worcester Street - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.31
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.63
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776753,Worcester Street - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776753,Worcester Street - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776753,Worcester Street - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776753,Worcester Street - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
