Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
