Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
