Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.85
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.02
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.33
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776753,Worcester Street - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.82
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.3
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776753,Worcester Street - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.44
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776753,Worcester Street - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776753,Worcester Street - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776753,Worcester Street - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.69
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776753,Worcester Street - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.92
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776753,Worcester Street - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
