Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.45
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776753,Worcester Street - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.42
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.64
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
776753,Worcester Street - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.94
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.98
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776753,Worcester Street - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.53
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.7
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776753,Worcester Street - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.03
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.99
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
776753,Worcester Street - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.98
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.39
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
776753,Worcester Street - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.81
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.67
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
776753,Worcester Street - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.07
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
776753,Worcester Street - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.31
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.65
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.37
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.81
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
776753,Worcester Street - Kidderminster,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.24
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.2
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.44
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
776753,Worcester Street - Kidderminster,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
776753,Worcester Street - Kidderminster,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.27
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
776753,Worcester Street - Kidderminster,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
