Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.9
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.89
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.86
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
776753,Worcester Street - Kidderminster,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.57
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.42
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
776753,Worcester Street - Kidderminster,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.14
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
776753,Worcester Street - Kidderminster,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.81
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.19
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.57
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
776753,Worcester Street - Kidderminster,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.02
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.03
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.03
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.21
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
776753,Worcester Street - Kidderminster,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.34
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.91
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.25
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
776753,Worcester Street - Kidderminster,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.22
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.14
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.88
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
776753,Worcester Street - Kidderminster,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.52
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.05
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776753,Worcester Street - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.3
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
776753,Worcester Street - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.87
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776753,Worcester Street - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.6
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.99
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.2
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.88
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.2
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.19
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.68
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
776753,Worcester Street - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.46
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.08
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.8
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.31
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.88
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.18
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
776753,Worcester Street - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.97
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
