Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.33
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.37
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
776753,Worcester Street - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.0
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.6
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.23
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.87
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.52
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
776753,Worcester Street - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.95
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.34
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.43
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.27
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
776753,Worcester Street - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.26
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.5
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.35
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.28
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,70.77
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
776753,Worcester Street - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.89
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.8
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.26
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.42
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.3
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
776753,Worcester Street - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.69
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.8
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.51
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.15
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.14
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.13
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
776753,Worcester Street - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.99
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.1
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.19
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.56
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.89
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
776753,Worcester Street - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.58
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.42
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.2
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.72
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.75
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.65
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
776753,Worcester Street - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.01
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.7
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.27
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.16
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
776753,Worcester Street - Kidderminster,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.55
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.91
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.2
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.78
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.63
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.26
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
776753,Worcester Street - Kidderminster,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.17
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.54
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.0
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.42
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.7
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.23
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
776753,Worcester Street - Kidderminster,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.73
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.8
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.83
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.17
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.21
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,78.46
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
776753,Worcester Street - Kidderminster,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.65
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.8
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.49
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.2
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
