Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.65
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.06
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
776753,Worcester Street - Kidderminster,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.06
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.74
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.85
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.3
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.22
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.8
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.85
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
776753,Worcester Street - Kidderminster,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.34
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.15
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.02
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776753,Worcester Street - Kidderminster,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.23
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.8
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.95
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776753,Worcester Street - Kidderminster,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.79
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.59
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.51
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776753,Worcester Street - Kidderminster,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.65
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.51
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776753,Worcester Street - Kidderminster,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.82
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776753,Worcester Street - Kidderminster,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
776753,Worcester Street - Kidderminster,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776753,Worcester Street - Kidderminster,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
