Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-02-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-02-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
