Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776753,Worcester Street - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
776753,Worcester Street - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.21
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
