Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776753,Worcester Street - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.59
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.09
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.36
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776753,Worcester Street - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.18
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776753,Worcester Street - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,13.0
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.97
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776753,Worcester Street - Kidderminster,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.91
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.01
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
776753,Worcester Street - Kidderminster,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.36
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776753,Worcester Street - Kidderminster,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.73
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776753,Worcester Street - Kidderminster,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776753,Worcester Street - Kidderminster,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.24
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.41
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776753,Worcester Street - Kidderminster,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.23
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.22
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
776753,Worcester Street - Kidderminster,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
