Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.1
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.81
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776753,Worcester Street - Kidderminster,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.29
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776753,Worcester Street - Kidderminster,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.89
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.75
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.43
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776753,Worcester Street - Kidderminster,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.86
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.96
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.49
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776753,Worcester Street - Kidderminster,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.6
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
776753,Worcester Street - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.91
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776753,Worcester Street - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.8
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.23
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776753,Worcester Street - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.0
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.52
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.45
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
776753,Worcester Street - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.24
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.56
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.06
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776753,Worcester Street - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.86
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.96
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.5
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776753,Worcester Street - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
776753,Worcester Street - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.09
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.11
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776753,Worcester Street - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
