Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.87
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.43
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
776753,Worcester Street - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.23
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776753,Worcester Street - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.4
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776753,Worcester Street - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.7
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.19
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776753,Worcester Street - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.87
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.67
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
776753,Worcester Street - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.1
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776753,Worcester Street - Kidderminster,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.97
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776753,Worcester Street - Kidderminster,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.26
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776753,Worcester Street - Kidderminster,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.59
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776753,Worcester Street - Kidderminster,2023-02-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.5
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.28
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
776753,Worcester Street - Kidderminster,2023-02-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.39
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.94
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.21
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776753,Worcester Street - Kidderminster,2023-02-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.66
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.6
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
776753,Worcester Street - Kidderminster,2023-02-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.67
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.16
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
